Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94678
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97168
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99033
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84701
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8358700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74905
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98978
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84814
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99554
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82873
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7823100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88736
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72439
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99417
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86734
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8383200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7693399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8545799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73153
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95764
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8216200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81488
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80035
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84805
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93448
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87585
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8332799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76181
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
