Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7881100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96667
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93902
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8785700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84457
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.01994
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86835
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7821899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8514700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90118
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82647
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8035899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75674
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80871
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75753
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86108
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85669
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86615
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93191
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82745
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78286
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89071
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96606
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72818
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95044
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90756
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96493
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
