Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94131
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8468
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8083199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82452
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90753
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93478
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91473
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91302
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86725
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96637
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80737
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8522
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96066
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90384
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9288
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85657
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8579700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87985
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94607
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98972
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94202
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85544
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7919
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97974
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99127
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91089
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86819
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85208
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91669
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81494
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
