Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96307
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98978
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93161
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88565
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89581
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94153
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96725
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93881
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98566
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95691
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8463700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95352
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97733
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8349
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98538
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93249
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9425
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91727
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98599
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75326
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,151.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,151.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99615
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8998700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88669
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90716
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8125899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97687
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97757
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88992
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88812
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91949
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87982
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
