Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,113.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90558
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94449
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93896
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90787
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89581
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98389
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9519
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93558
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97476
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90213
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94574
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92618
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,97.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99591
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93967
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8735299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,140.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98102
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92718
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9556
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94491
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93115
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92108
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95859
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95782
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94562
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95111
