Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8986200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95099
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97684
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95215
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95807
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96667
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94079
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97302
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97211
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96674
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94751
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96118
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92187
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99274
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93286
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94742
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94662
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95245
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96774
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96463
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,135.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,136.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99667
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98502
