Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97153
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,145.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,145.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92935
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98047
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92349
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,155.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,155.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98984
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96136
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97317
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90881
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83447
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,141.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,142.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96469
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96271
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8802200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,115.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9964
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9693
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91962
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90436
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83542
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,131.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99438
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94098
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96655
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
