Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95474
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92752
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,154.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,154.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,154.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99185
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94336
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87292
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,141.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,142.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99652
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98563
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98288
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95547
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8294299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,145.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,149.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97894
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95966
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98953
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92853
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,179.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,179.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,179.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,142.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,142.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,115.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98004
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98907
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95843
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9469
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
