Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,186.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,190.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,188.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97675
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98282
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94617
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,199.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,207.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,162.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,162.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95746
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92865
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95755
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98428
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98523
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95373
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,150.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,120.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9118
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96719
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98138
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97488
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98901
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,209.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,209.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,209.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97247
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95084
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95273
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,182.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,182.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,182.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98584
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.961
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98489
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,115.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97681
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94278
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
