Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,211.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,211.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,211.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,119.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99683
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95123
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96295
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,204.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,204.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,204.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88202
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91867
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98874
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96387
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,140.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90335
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97351
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95645
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97729
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,183.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,184.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,106.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97281
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99866
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95566
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98279
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95074
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,155.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,156.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,168.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,168.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,168.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90506
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96197
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97107
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
