Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98352
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92828
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,129.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,130.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,129.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,138.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99783
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95108
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98694
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,143.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99777
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99496
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97702
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99091
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,197.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,203.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,202.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,140.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,140.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,148.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99509
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96371
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89938
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,181.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,182.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,182.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,137.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,137.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99664
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99442
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94925
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97433
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8407899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,180.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,189.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,185.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,136.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99368
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99628
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
