Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96271
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97852
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91965
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85095
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,154.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,154.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,154.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99765
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97501
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96548
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98053
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02727
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,133.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96732
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88116
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98566
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8078
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,157.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,165.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,161.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92685
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92541
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99017
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8584299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98633
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82394
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,180.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,181.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99387
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94629
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94897
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94287
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5921
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,77.25
