Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88635
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95035
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97833
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87625
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97369
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62716
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8977
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95181
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91614
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47283
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89276
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13158
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94965
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8926700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92746
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91485
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85559
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99689
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8737799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95584
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95663
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
