Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93979
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96564
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86279
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99445
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92184
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8894299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91705
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.68
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89059
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60916
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6231899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89587
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-118.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.40871
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95285
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92682
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86795
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95792
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8392299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96994
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6907300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99289
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95068
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94037
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95889
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81198
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9389
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6502600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9834
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95746
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93744
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
