Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98846
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7691899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84988
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97168
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97299
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9986
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.51278
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80267
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8792399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41289
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9107
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92331
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85745
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88928
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96283
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8015100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28008
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85211
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94882
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.67474
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95337
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8383200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92862
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97848
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8614799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,151.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,151.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,151.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
