Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97574
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95193
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83667
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7633300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,143.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,145.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96732
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99789
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94391
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96417
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98532
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81491
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8581799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65823
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9476
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88556
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95651
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95257
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89859
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94961
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8323299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96796
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95608
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.738
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96213
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84146
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97525
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90463
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97366
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93368
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78735
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97757
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4452100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
