Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,92.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03944
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95593
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90326
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8348700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91708
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6180399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97833
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99368
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93118
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8398100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93579
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87115
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95624
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90802
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93826
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89343
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97116
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84244
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95117
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95138
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89187
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84173
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92938
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97134
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80133
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99594
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80255
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.60745
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81588
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94681
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74807
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
