Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94342
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62533
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,74.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96881
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03694
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7610399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90692
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88766
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95383
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98328
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49618
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20638
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93823
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7924800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91357
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90512
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,109.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95291
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94629
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91611
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9378
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80917
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96802
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86841
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,57.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93088
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8834200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.54772
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91833
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8329700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86926
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90619
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95291
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71823
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
