Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93442
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90442
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8488100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71868
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96777
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8321200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91037
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95853
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7993100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8721899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91614
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94781
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8497
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92462
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99033
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91855
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91022
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.953
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97357
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80313
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92709
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97638
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7359899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,114.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99081
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96628
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90842
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9552
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91046
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94641
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63021
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
