Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91116
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96976
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98483
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91257
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90976
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8208
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,124.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,124.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93722
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8646799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94174
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89966
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55721
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94412
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76321
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93735
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90723
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96164
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86093
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90719
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91266
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80978
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96631
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99799
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87726
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8443
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94769
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
