Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86856
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78851
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93823
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,140.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,140.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,84.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8519
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97827
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90472
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96844
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79077
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,78.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85351
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99402
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97241
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93027
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7932100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94266
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86374
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94058
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96884
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89456
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82586
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99338
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95743
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93817
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80874
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
