Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97955
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97742
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71048
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88846
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96381
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95166
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80682
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95132
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90948
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98987
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96139
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8467100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,124.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99762
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90411
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99774
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6714399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88833
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93268
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93506
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92721
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91852
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70123
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,83.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96579
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
