Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95077
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96884
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98465
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91577
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94562
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89944
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85101
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8759100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97086
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7814300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98642
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93262
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98138
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8462799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94376
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95898
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94629
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7955300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96524
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97156
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92184
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8745700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91345
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91571
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91772
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93307
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909600000000001
