Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88592
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9097
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7643399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85296
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,95.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71234
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95486
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95819
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79925
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88418
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92602
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95843
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8765200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95523
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99728
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97638
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94382
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94333
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89694
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92511
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,105.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79461
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93982
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92816
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7703800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8422799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87903
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-38.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7539899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91733
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8484799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79364
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85931
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87216
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
