Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99469
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87951
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8813200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86056
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84662
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8312700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8845799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74502
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8667600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91815
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8981600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76394
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8476799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82431
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69863
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97574
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95813
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8736200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8425299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86441
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84567
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68435
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99509
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99164
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91305
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90167
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.845
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90271
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6796800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94235
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94342
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96603
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8260200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82647
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8755799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988299999999999
