Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8555
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93936
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84057
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8146
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89044
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64184
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99701
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90619
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80813
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81305
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88669
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65789
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8174399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8619700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81247
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8409399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81714
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88733
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72216
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96112
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84399
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99634
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88644
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78842
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8152699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86319
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90958
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8965700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93893
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99609
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88266
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82483
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8358700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
