Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89584
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8255899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7853100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8071
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8438700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73346
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83847
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7892100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6365
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94632
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99301
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91006
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82968
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8306600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8156399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80966
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6642399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99594
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99084
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92474
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8161
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89569
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77609
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79751
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7821899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96423
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7834399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96603
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92074
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84347
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83709
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77642
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85205
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71011
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93484
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86319
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
