Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96643
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84173
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8197
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8824799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8772
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72045
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8556799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90262
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8299200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90314
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8355100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81247
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99634
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96136
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85055
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79886
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83081
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83944
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75753
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86029
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8509200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8800899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86529
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7952199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95959
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85925
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8612299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8416100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88281
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84244
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75454
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
