Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8934
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85675
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82562
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82483
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86777
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7955899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99319
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86972
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7742899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79345
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80581
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8650200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81601
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99857
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8965700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91495
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78189
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84329
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8270799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8359
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99564
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92743
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99506
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.87
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92136
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80575
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7895800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89154
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90875
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79681
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8682200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88089
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9603
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82776
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80224
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8268399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73025
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
