Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92102
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95526
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91202
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93893
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94269
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90835
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93173
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8665799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90457
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9082
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93619
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92587
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8955700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94058
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96393
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94726
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.918
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93811
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97342
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93548
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96301
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91257
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90381
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95227
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90301
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,75.25
