Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,155.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,155.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96197
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91815
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96011
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8810399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93512
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94867
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97571
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94553
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91604
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97436
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86044
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91714
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94464
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97345
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89715
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89023
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93741
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94968
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99322
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97269
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8964799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93399
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92651
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94711
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95407
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97092
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95047
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8764
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93884
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95856
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
