Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94955
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8711200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91913
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93094
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8960299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93158
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95093
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88461
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,133.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99115
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96005
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8876
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94293
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85785
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,121.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,121.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98486
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90094
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94299
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80865
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,120.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,143.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96936
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98581
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98068
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.25
