Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94223
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95923
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85721
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99576
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98938
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94122
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92602
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8611700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,152.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96762
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95364
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,143.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,143.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96201
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98328
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96191
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96472
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95776
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91647
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,125.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98071
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93426
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,141.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,136.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,137.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,124.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,124.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98923
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98901
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
