Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94922
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95416
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97641
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95575
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8707600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,148.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95178
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96722
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94446
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,151.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99808
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97208
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95938
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8570200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,156.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,157.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,156.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,119.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98734
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95862
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96133
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92584
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8351700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,153.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,153.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96887
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93289
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95126
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95538
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96225
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93259
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,129.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,95.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,113.88
