Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98517
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96152
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94961
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90738
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,130.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,131.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97458
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99011
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97494
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93228
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9004200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8368200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89718
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97168
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95465
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95337
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8319700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94308
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9765
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94022
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95154
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96927
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98123
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95621
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95029
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.949
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
