Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,154.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,155.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,118.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99173
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99692
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97394
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,121.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,187.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,188.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99609
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97687
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98798
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,158.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,158.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,158.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,147.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,147.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99799
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99612
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97534
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95389
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,134.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,204.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,204.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,144.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,144.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99298
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94812
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95407
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,206.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,210.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,208.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,125.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,147.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9957
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99493
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,115.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,116.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
