Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98553
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97784
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94965
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,225.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,229.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,227.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,142.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,142.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,168.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,168.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,168.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95895
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99557
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98968
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97028
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,217.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,218.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,217.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,176.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,178.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,177.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99808
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99042
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94443
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,204.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,205.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,205.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,154.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,156.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,165.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,166.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9924
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99503
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99731
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96393
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95749
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,158.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,158.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,158.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,169.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,171.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,170.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99438
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97958
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97577
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99234
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94168
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,208.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,208.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,208.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,164.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,167.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,135.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99789
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99783
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99414
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
