Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97427
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96063
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,148.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,149.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,149.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,149.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92758
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99039
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9967
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,132.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,163.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,170.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,167.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,232.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,232.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,232.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,158.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,160.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99554
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99771
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99158
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,173.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,173.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,173.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,178.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,179.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,178.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,181.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,182.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,181.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,130.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,177.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,178.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,177.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98199
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99362
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98807
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99405
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97079
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,190.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,190.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,190.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,172.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,179.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,131.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,131.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
