Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99158
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98398
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99063
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99161
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93442
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,159.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,162.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,161.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,164.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,174.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,134.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97592
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94925
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96338
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,146.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,145.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91339
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98968
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98672
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94668
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,179.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,179.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,179.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96265
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97873
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85052
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,190.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,195.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,192.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,140.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98682
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94055
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
