Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,116.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,133.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94751
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97061
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93066
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,134.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,134.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98383
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.906
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96585
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,102.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,134.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,135.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,135.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97784
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99689
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96103
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97177
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96582
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8992
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93298
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96512
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,111.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,113.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,124.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99811
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95618
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90506
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96042
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96054
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,113.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,158.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,160.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98145
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99762
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95172
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90524
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95206
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
