Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94897
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94849
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94592
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96103
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95883
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8793
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9451
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8513200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93933
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,92.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,103.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99719
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94836
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96216
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91943
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92282
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,101.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96625
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99115
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87097
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97989
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99344
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90185
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87146
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,96.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,132.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95627
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99683
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90692
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94635
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96979
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8985
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95251
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,139.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,142.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,142.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95743
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97858
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
