Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95361
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8879100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9306
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9469
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97076
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92447
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94519
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97656
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90842
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88034
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96948
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,133.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,133.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,133.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90518
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99213
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95111
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88644
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.952
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,107.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99518
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99042
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90661
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92963
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93533
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92483
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94833
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,119.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99533
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98392
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93622
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95953
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8479
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95761
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94183
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96283
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,102.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,101.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
