Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99542
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94479
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93252
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8730399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87454
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95492
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,91.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93082
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91846
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9328
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86026
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95822
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,144.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,145.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96762
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98917
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93201
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86926
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93213
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8889799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94995
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,100.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89874
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95685
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86639
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96738
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,123.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,124.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99243
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96542
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98907
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95673
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92062
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93304
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
