Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99576
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97342
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99573
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98502
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90497
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9057
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95908
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,110.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,137.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,138.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99753
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99408
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93512
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96127
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98032
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,137.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,144.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96979
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99738
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98633
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98242
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96197
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97852
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95117
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,103.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,147.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96103
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96329
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91369
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98376
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,161.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,162.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95285
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99622
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98968
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84735
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8246700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
