Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96439
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89215
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98099
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,156.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,156.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96313
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99472
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99286
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8553700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95621
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90497
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97162
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,120.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,138.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98386
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95856
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89984
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96292
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91055
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97736
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89776
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,98.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85559
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91281
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91119
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95117
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93756
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86072
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90603
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.944
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,105.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95441
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
