Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9115
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86056
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96338
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96115
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8973399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95853
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98968
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93317
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8305899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97302
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8436899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,128.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,85.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.979
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99072
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91385
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8735
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,246.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,132.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,133.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90079
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8858
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98178
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91199
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77136
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,92.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95453
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8912899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91955
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8466799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95309
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97064
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,81.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8875700000000001
