Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94385
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9357
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97238
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98804
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,132.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,138.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8059999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93957
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93036
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82925
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78863
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,98.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,126.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96301
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8589200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95877
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94949
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93899
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96466
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90768
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89618
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,247.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97461
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79568
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94107
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70025
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,109.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,112.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94876
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91687
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99237
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8757299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93494
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94067
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8051699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
