Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,85.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,70.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96191
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85864
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99283
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7501800000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91202
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94733
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95358
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99753
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98041
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90704
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97089
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8034899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95996
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8457899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98517
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92493
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97589
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95392
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85711
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96106
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93136
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90488
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9014
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92285
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95984
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99173
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83291
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92688
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90213
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
