Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,119.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99591
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8956299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99274
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8558
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,88.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,147.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,148.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,145.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,153.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94043
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91192
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99728
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95279
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93457
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91928
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77661
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98795
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.995
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90243
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97302
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98853
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94839
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,159.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,162.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,161.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,136.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93552
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98788
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9324
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84488
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94092
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97397
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92941
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,95.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,91.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,100.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97397
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99695
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98367
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8403299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
