Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99307
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,94.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,127.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99878
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98303
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99289
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98071
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90927
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95727
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92755
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70654
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,141.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,141.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,141.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.93
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81503
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99268
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82867
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97958
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89255
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,106.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,108.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97394
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99207
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91293
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8894299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92822
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7597
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,133.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99496
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8821100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9975
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94846
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84695
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98978
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92026
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97827
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91873
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88421
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98379
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
