Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94684
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8754299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89276
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98218
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90677
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96976
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8122199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91891
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64495
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,103.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88733
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95782
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90051
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87945
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7480100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78018
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97156
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93707
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.965
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84472
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,78.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99579
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94357
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99716
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90494
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95038
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91522
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,95.5
