Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8540000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95053
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90188
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84616
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.42
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94397
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93051
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93912
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8595299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8185100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96213
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93246
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93112
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92917
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85605
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92313
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95792
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95023
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8407600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93689
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88266
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8484200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72018
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.18
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91321
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91388
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8924200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83285
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91595
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86154
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75421
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
