Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90677
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89795
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7705
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8489399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84634
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90384
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8383799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96683
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85388
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95969
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90082
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73498
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97092
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97076
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8521700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91098
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8453299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71691
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97568
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91403
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82678
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8863200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92932
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82055
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73422
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95569
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74679
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99271
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
