Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92004
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8176899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76074
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8792700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84503
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79068
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93201
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99353
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8760100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8791200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90176
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86426
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8536
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76431
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96255
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99152
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94473
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84808
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73816
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83578
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75875
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.09
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96274
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99539
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8603200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90784
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77896
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88797
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76062
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99042
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99188
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88666
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87225
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87124
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78308
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
