Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81167
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90616
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81601
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8559200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86603
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8669100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8799399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99548
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8438100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98871
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8987700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80304
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83609
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92718
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96194
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75268
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99823
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8545200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83935
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85675
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75921
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.16
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,90.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99469
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8938
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96149
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8185100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89841
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9639
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7146899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.67
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.14
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83819
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98544
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85974
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78128
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8013
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
