Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89459
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92889
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8609
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92038
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97363
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88489
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.05
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.08
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93341
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93909
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91592
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85687
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89935
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90503
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81445
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,248.83
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.89
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.87
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78927
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98135
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91556
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92471
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83545
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8370299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.48
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.55
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94275
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98022
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91113
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8456100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8570200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89087
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95898
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84329
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.33
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.36
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.7
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,81.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8717
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90845
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8549200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8810100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93597
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8845799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
