Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94296
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93301
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91647
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89075
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87564
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84201
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92377
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97208
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98328
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91727
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90103
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90872
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88595
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7943100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99188
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95538
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87021
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89331
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94601
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8932200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,75.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,74.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99133
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96579
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93167
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92197
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94553
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88418
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,88.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,90.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,78.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98428
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96561
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95645
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
