Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91696
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92752
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,83.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,79.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96753
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94504
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96258
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94546
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93994
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92145
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89487
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,86.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92544
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95541
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95084
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96808
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92645
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,110.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,110.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91925
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9693
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97513
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95868
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92941
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90527
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99704
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95248
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92425
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86508
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,102.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,131.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,131.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99112
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96432
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
