Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95557
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92886
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95883
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92969
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8906799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,250.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,89.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98566
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97333
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96542
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97717
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96033
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97089
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98315
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94974
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8886700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,156.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,155.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96664
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95724
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98462
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95645
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96164
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90671
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8936799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,131.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97076
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94293
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95575
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,118.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,119.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,126.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,125.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94711
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98868
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98663
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92197
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98657
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96158
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,149.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,149.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,152.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,159.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,154.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
