Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98233
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98505
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94769
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95929
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,127.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93713
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99145
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96539
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92578
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,123.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,129.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,130.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92059
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95669
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96628
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,142.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,142.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,101.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,101.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,146.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,150.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93152
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99173
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90893
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91781
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98019
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,148.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,148.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,141.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,141.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99176
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90262
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95712
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9744
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95218
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
