Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,144.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,111.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99301
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99088
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98297
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,127.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,128.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,115.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,125.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96063
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97998
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95648
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94583
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95242
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97012
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97452
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,129.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96912
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97647
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96075
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95605
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98019
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,160.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,160.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,103.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98053
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97122
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96963
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98303
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.974
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94458
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,84.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,146.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,106.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99463
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94772
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
