Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92547
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95605
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,126.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,92.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,93.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9487
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98853
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98868
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94922
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94794
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95233
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,135.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,136.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,138.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,138.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90756
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98386
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96579
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95254
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,161.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,160.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,118.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94806
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96725
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94162
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,142.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,143.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,104.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.07
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94012
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94763
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93887
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97992
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.42
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.45
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,156.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,157.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,153.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,154.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
