Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95767
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93872
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,118.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,166.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,166.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95169
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98462
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8979799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.89
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,173.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,173.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,173.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,142.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,142.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99475
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93976
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98563
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,189.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,189.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,189.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,169.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,170.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95694
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98437
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,110.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,163.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,164.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,134.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,135.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,164.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,164.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96555
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95517
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98138
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98807
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96683
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96356
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,84.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.7
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,163.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,163.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,115.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,131.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
