Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98141
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98077
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98129
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.33
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,151.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,151.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,118.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,128.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,131.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9743
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96954
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95776
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97433
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97879
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,135.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,130.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99084
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97723
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9418
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,97.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,98.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94543
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.23
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.28
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,249.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,248.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,97.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,98.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,130.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,134.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98914
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99368
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8561700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,104.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95624
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97189
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.58
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,200.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,201.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,201.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,158.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,159.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,108.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99738
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94244
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9964
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96612
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97208
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94168
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,87.75
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.47
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.61
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.64
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
